Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
430464,Crabtree Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.6
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
430464,Crabtree Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.4
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
430464,Crabtree Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.2
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430464,Crabtree Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.59
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.0
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.8
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.25
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.6
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
430464,Crabtree Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
430464,Crabtree Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
430464,Crabtree Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.1
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
