Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.9
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
430464,Crabtree Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.8
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
430464,Crabtree Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.39
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.7
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
430464,Crabtree Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.6
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.4
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
430464,Crabtree Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.3
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.2
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
430464,Crabtree Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
430464,Crabtree Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.0
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
430464,Crabtree Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.23
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.22
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.0
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
430464,Crabtree Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.31
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.49
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
