Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.0
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
430464,Crabtree Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.99
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.0
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.66
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
430464,Crabtree Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.11
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.98
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.0
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
430464,Crabtree Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.97
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.0
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
430464,Crabtree Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.0
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
430464,Crabtree Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
430464,Crabtree Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
430464,Crabtree Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
430464,Crabtree Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.1
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
430464,Crabtree Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.49
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.2
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
