Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.3
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
430464,Crabtree Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.3
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.3
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.4
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.74
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.32
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.4
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
430464,Crabtree Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.4
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
430464,Crabtree Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
430464,Crabtree Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.6
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
