Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.2
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.2
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.3
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.4
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
