Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430464,Crabtree Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.5
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.5
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.6
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.6
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.6
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.7
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.8
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.8
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.9
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
