Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.9
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.0
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.0
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430464,Crabtree Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
430464,Crabtree Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
430464,Crabtree Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.49
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
430464,Crabtree Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.05
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
