Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
430464,Crabtree Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430464,Crabtree Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
430464,Crabtree Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
430464,Crabtree Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430464,Crabtree Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
430464,Crabtree Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.55
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.2
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.67
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.2
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
430464,Crabtree Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.2
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
430464,Crabtree Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
