Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.2
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
430464,Crabtree Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.2
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430464,Crabtree Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.23
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.2
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.2
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
430464,Crabtree Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
430464,Crabtree Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
430464,Crabtree Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
430464,Crabtree Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
430464,Crabtree Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
430464,Crabtree Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
430464,Crabtree Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
