Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
430464,Crabtree Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.38
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,19.1
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
430464,Crabtree Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,19.0
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
430464,Crabtree Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,19.0
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
430464,Crabtree Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.95
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.29
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,19.0
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
430464,Crabtree Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,19.0
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
430464,Crabtree Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.91
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.0
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
430464,Crabtree Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.61
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.9
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
430464,Crabtree Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.86
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.9
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
430464,Crabtree Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.9
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
430464,Crabtree Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
