Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.04
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.9
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
430464,Crabtree Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.44
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.87
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.8
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
430464,Crabtree Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.99
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.8
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
430464,Crabtree Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.08
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.7
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
430464,Crabtree Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.88
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.36
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.32
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.7
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
430464,Crabtree Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.34
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.6
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
430464,Crabtree Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.67
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.05
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.6
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
430464,Crabtree Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.17
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.23
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.6
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.37
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
430464,Crabtree Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.5
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
