Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
430464,Crabtree Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.5
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.4
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430464,Crabtree Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.03
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.4
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
430464,Crabtree Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.56
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.4
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
430464,Crabtree Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.89
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.3
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
430464,Crabtree Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.77
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.3
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
430464,Crabtree Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.42
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.3
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
430464,Crabtree Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.28
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.3
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
430464,Crabtree Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.67
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,18.2
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
430464,Crabtree Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.4
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
