Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,18.2
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
430464,Crabtree Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.1
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430464,Crabtree Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.1
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
430464,Crabtree Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.1
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
430464,Crabtree Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.0
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430464,Crabtree Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.0
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
430464,Crabtree Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.9
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
430464,Crabtree Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.9
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.32
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.9
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.8
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430464,Crabtree Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
