Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.8
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
430464,Crabtree Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.8
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
430464,Crabtree Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.7
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
430464,Crabtree Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.6
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
430464,Crabtree Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.34
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.6
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430464,Crabtree Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.5
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430464,Crabtree Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.4
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
430464,Crabtree Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.3
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430464,Crabtree Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.75
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.3
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
430464,Crabtree Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
