Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
430464,Crabtree Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.1
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
430464,Crabtree Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.0
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
430464,Crabtree Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.75
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430464,Crabtree Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.8
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.7
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.9
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
430464,Crabtree Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.29
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.18
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.8
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
430464,Crabtree Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.71
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.7
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
430464,Crabtree Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430464,Crabtree Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.6
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
430464,Crabtree Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
430464,Crabtree Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
