Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.5
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
430464,Crabtree Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
430464,Crabtree Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.25
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430464,Crabtree Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.29
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.46
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.4
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430464,Crabtree Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430464,Crabtree Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430464,Crabtree Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.3
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430464,Crabtree Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430464,Crabtree Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.2
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
