Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
430464,Crabtree Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430464,Crabtree Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
430464,Crabtree Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.39
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430464,Crabtree Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.1
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
430464,Crabtree Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
