Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
430464,Crabtree Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430464,Crabtree Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.0
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
430464,Crabtree Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
430464,Crabtree Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,15.9
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
