Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.8
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,15.7
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.84
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.6
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
