Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
