Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.08
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.5
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430464,Crabtree Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
