Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.23
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
430464,Crabtree Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.82
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.69
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
430464,Crabtree Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.79
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430464,Crabtree Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.37
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
430464,Crabtree Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.66
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
430464,Crabtree Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430464,Crabtree Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430464,Crabtree Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
430464,Crabtree Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
