Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
430464,Crabtree Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
430464,Crabtree Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
430464,Crabtree Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430464,Crabtree Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.01
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
430464,Crabtree Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
430464,Crabtree Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
430464,Crabtree Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
430464,Crabtree Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.11
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.06
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
