Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430464,Crabtree Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
430464,Crabtree Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430464,Crabtree Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
430464,Crabtree Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
430464,Crabtree Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.9
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
430464,Crabtree Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
430464,Crabtree Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
430464,Crabtree Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.59
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
430464,Crabtree Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.67
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.26
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
430464,Crabtree Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.76
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
