Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
430464,Crabtree Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.66
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.87
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
430464,Crabtree Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.47
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.09
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.61
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
430464,Crabtree Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.69
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.33
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.7
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.19
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
430464,Crabtree Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.6
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.11
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
430464,Crabtree Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.81
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.65
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.09
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.41
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.2
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
430464,Crabtree Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
430464,Crabtree Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.17
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.02
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
430464,Crabtree Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.11
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.19
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.42
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.06
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
430464,Crabtree Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.88
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.73
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.0
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
430464,Crabtree Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.54
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.73
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
