Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.0
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
430464,Crabtree Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.28
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.68
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
430464,Crabtree Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.53
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.79
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
430464,Crabtree Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.77
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
430464,Crabtree Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
430464,Crabtree Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.08
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.15
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
430464,Crabtree Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.97
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.76
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
430464,Crabtree Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.68
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.3
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
430464,Crabtree Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
430464,Crabtree Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.79
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.7
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
430464,Crabtree Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.54
