Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.6
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.7
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
430464,Crabtree Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.56
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.29
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.7
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
430464,Crabtree Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.61
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.0
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
430464,Crabtree Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.56
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
430464,Crabtree Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.39
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
430464,Crabtree Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.8
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
430464,Crabtree Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.19
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
430464,Crabtree Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.77
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
430464,Crabtree Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.87
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.02
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
430464,Crabtree Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,19.42
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.26
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
430464,Crabtree Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
