Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.76
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,21.06
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
430464,Crabtree Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.68
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.9
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
430464,Crabtree Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.62
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
430464,Crabtree Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.28
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
430464,Crabtree Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.73
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
430464,Crabtree Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
430464,Crabtree Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
430464,Crabtree Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.21
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.2
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
430464,Crabtree Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,20.0
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.48
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
430464,Crabtree Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.54
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
