Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
430464,Crabtree Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
430464,Crabtree Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.96
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
430464,Crabtree Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.37
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
430464,Crabtree Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.43
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
430464,Crabtree Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.73
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
430464,Crabtree Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.18
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.62
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
430464,Crabtree Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.85
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
430464,Crabtree Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.7
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
430464,Crabtree Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
430464,Crabtree Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.05
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.34
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.6
