Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
430464,Crabtree Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.98
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
430464,Crabtree Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430464,Crabtree Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
430464,Crabtree Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.7
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
430464,Crabtree Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.79
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
430464,Crabtree Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
430464,Crabtree Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430464,Crabtree Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.2
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
430464,Crabtree Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
