Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.2
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
430464,Crabtree Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.08
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
430464,Crabtree Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
430464,Crabtree Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.71
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
430464,Crabtree Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.51
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
430464,Crabtree Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
