Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430464,Crabtree Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
