Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
430464,Crabtree Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
