Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.9
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.9
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.49
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.9
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.54
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.9
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.9
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.41
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.8
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.01
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.8
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.8
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.8
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.7
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
