Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.7
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.6
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.6
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.6
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.5
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.5
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430464,Crabtree Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.23
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.5
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.4
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.85
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.4
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
