Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.4
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,16.85
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430464,Crabtree Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430464,Crabtree Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.3
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.98
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,17.25
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430464,Crabtree Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.28
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
