Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
430464,Crabtree Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
430464,Crabtree Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.71
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
430464,Crabtree Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.37
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.27
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430464,Crabtree Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.22
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
