Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
430464,Crabtree Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
430464,Crabtree Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.17
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430464,Crabtree Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.29
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
430464,Crabtree Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.08
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430464,Crabtree Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.45
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
430464,Crabtree Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.45
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.9
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
430464,Crabtree Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
430464,Crabtree Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.49
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430464,Crabtree Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.36
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
430464,Crabtree Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
