Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.62
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
430464,Crabtree Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.31
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
430464,Crabtree Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
430464,Crabtree Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.15
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430464,Crabtree Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.92
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
430464,Crabtree Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.77
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
430464,Crabtree Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.8
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.44
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
430464,Crabtree Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.89
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
430464,Crabtree Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
430464,Crabtree Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
