Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.07
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.3
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
430464,Crabtree Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.99
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.21
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
430464,Crabtree Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.66
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
430464,Crabtree Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.65
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.28
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
430464,Crabtree Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.84
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.67
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
430464,Crabtree Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.02
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.98
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
430464,Crabtree Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.6
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.14
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
430464,Crabtree Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.16
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
430464,Crabtree Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
430464,Crabtree Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.03
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
