Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
430464,Crabtree Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.18
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.22
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
430464,Crabtree Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
430464,Crabtree Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430464,Crabtree Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
430464,Crabtree Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.12
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
430464,Crabtree Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
430464,Crabtree Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
430464,Crabtree Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.7
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430464,Crabtree Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
430464,Crabtree Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
