Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
430464,Crabtree Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
430464,Crabtree Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.71
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
430464,Crabtree Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
