Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.2
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
430464,Crabtree Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
430464,Crabtree Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430464,Crabtree Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.2
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
