Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
430464,Crabtree Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430464,Crabtree Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
430464,Crabtree Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
430464,Crabtree Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
430464,Crabtree Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.51
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
430464,Crabtree Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
