Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
430464,Crabtree Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.7
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
430464,Crabtree Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430464,Crabtree Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430464,Crabtree Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
430464,Crabtree Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430464,Crabtree Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430464,Crabtree Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.7
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
430464,Crabtree Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
