Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
430464,Crabtree Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
430464,Crabtree Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
430464,Crabtree Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.68
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
430464,Crabtree Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
430464,Crabtree Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430464,Crabtree Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
430464,Crabtree Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
430464,Crabtree Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
