Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
430464,Crabtree Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430464,Crabtree Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.2
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
430464,Crabtree Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
430464,Crabtree Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
430464,Crabtree Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
