Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.7
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
430464,Crabtree Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.0
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
430464,Crabtree Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
