Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.0
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.83
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.2
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
430464,Crabtree Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.2
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,13.85
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
