Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
430464,Crabtree Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.2
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.01
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
430464,Crabtree Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.1
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430464,Crabtree Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430464,Crabtree Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
