Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.62
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
430464,Crabtree Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.59
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.95
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
430464,Crabtree Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
430464,Crabtree Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.18
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430464,Crabtree Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
430464,Crabtree Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
