Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.1
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.1
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
430464,Crabtree Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.1
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430464,Crabtree Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.05
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430464,Crabtree Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
430464,Crabtree Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
430464,Crabtree Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.29
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
