Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430464,Crabtree Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.11
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
430464,Crabtree Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
430464,Crabtree Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.95
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.68
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.0
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
430464,Crabtree Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.13
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.9
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
430464,Crabtree Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.25
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.39
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
430464,Crabtree Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
430464,Crabtree Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
430464,Crabtree Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.57
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.9
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
430464,Crabtree Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.59
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.23
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.8
