Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430464,Crabtree Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.59
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.8
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
430464,Crabtree Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.43
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.44
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.3
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.7
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
430464,Crabtree Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.01
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.55
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
430464,Crabtree Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.99
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.34
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.6
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
430464,Crabtree Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.34
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.54
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.5
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430464,Crabtree Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.05
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.02
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
430464,Crabtree Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.91
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.71
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.4
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
430464,Crabtree Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.39
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
430464,Crabtree Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,25.9
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.81
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.5
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
