Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.3
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
430464,Crabtree Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.35
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.03
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.2
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.23
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
430464,Crabtree Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.42
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.39
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
430464,Crabtree Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.23
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.57
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.88
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.1
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
430464,Crabtree Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.56
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.79
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.82
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.57
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.0
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
430464,Crabtree Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.41
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.64
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.0
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
430464,Crabtree Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.63
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.0
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
430464,Crabtree Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.94
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
430464,Crabtree Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
430464,Crabtree Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
430464,Crabtree Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
