Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
430464,Crabtree Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.7
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.9
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
430464,Crabtree Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.77
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
430464,Crabtree Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
430464,Crabtree Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.8
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
430464,Crabtree Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.6
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.7
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
430464,Crabtree Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.06
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
430464,Crabtree Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
430464,Crabtree Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
430464,Crabtree Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
430464,Crabtree Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
