Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.6
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
430464,Crabtree Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
430464,Crabtree Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
430464,Crabtree Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.5
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
430464,Crabtree Lane,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
430464,Crabtree Lane,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.05
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.4
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
430464,Crabtree Lane,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.04
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
430464,Crabtree Lane,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
430464,Crabtree Lane,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.3
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430464,Crabtree Lane,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.2
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
430464,Crabtree Lane,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
