Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
430464,Crabtree Lane,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.1
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
430464,Crabtree Lane,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
430464,Crabtree Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.67
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
430464,Crabtree Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.0
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
430464,Crabtree Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.93
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.9
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
430464,Crabtree Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
430464,Crabtree Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430464,Crabtree Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.51
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.8
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
