Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
430464,Crabtree Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.7
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
430464,Crabtree Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430464,Crabtree Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.19
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.6
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430464,Crabtree Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.08
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
430464,Crabtree Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.5
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
430464,Crabtree Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.64
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
430464,Crabtree Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430464,Crabtree Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.77
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.79
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.4
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
430464,Crabtree Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
430464,Crabtree Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.73
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
