Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430464,Crabtree Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430464,Crabtree Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.2
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
430464,Crabtree Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430464,Crabtree Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
430464,Crabtree Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
430464,Crabtree Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
430464,Crabtree Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
430464,Crabtree Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
430464,Crabtree Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.76
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
