Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
430464,Crabtree Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430464,Crabtree Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.9
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
430464,Crabtree Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.9
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
430464,Crabtree Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
430464,Crabtree Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
430464,Crabtree Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430464,Crabtree Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430464,Crabtree Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430464,Crabtree Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
430464,Crabtree Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
