Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
430464,Crabtree Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
430464,Crabtree Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430464,Crabtree Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
430464,Crabtree Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
430464,Crabtree Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
430464,Crabtree Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
430464,Crabtree Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
430464,Crabtree Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
430464,Crabtree Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
