Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
430464,Crabtree Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.11
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
430464,Crabtree Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
430464,Crabtree Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,15.32
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
430464,Crabtree Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.68
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
430464,Crabtree Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.0
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.33
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
430464,Crabtree Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
