Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.44
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
430464,Crabtree Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
430464,Crabtree Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.97
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
430464,Crabtree Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
430464,Crabtree Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
430464,Crabtree Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.38
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.1
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
430464,Crabtree Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.2
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
